Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,22.36
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,22.49
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,19.51
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.7
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,22.44
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,23.14
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
181985,Tichbourne Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.67
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,27.84
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,22.85
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
181985,Tichbourne Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,26.99
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,23.29
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
181985,Tichbourne Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.23
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,15.23
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,20.36
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,21.13
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,17.92
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,19.85
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,20.87
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,23.01
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,23.99
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.69
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.25
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,21.42
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,33.45
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.1
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,21.9
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,29.14
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
181985,Tichbourne Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.57
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,15.4
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,22.21
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,27.24
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.3
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,27.51
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,18.08
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,22.23
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,26.37
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.87
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,23.35
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,30.11
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
181985,Tichbourne Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.31
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,20.91
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,20.79
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,26.75
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.91
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.74
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,24.15
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,21.8
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,28.32
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
