Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.44
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,14.81
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,24.6
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,30.45
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.57
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.9
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,27.61
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,26.73
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
181985,Tichbourne Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.64
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,23.78
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,29.61
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.94
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.3
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,17.01
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,25.95
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,32.03
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.64
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,19.17
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,26.27
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,31.78
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
181985,Tichbourne Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.65
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,20.04
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,23.43
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,27.63
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
181985,Tichbourne Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.25
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,22.91
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.56
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,22.61
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
181985,Tichbourne Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.98
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,20.62
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,27.4
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.72
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.13
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,24.64
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,29.95
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,24.15
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
181985,Tichbourne Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.53
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,28.35
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.7
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
181985,Tichbourne Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,17.26
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,26.05
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.98
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
181985,Tichbourne Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,16.39
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,29.74
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,26.32
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
181985,Tichbourne Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,18.76
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,28.8
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,24.59
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
181985,Tichbourne Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.66
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,17.08
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,27.09
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,26.27
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
181985,Tichbourne Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.62
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
