Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,20.56
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,26.74
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,24.29
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
181985,Tichbourne Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,18.52
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,27.23
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.77
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
181985,Tichbourne Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.18
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,21.88
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,23.85
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,23.35
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,20.94
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,23.03
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,22.6
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
181985,Tichbourne Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.81
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,21.84
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,25.75
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,22.83
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,22.36
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,21.49
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,20.15
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.04
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.38
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,24.9
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,21.82
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,18.59
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
181985,Tichbourne Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,21.19
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.91
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,25.23
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
181985,Tichbourne Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.01
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.11
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,31.23
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,23.28
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
181985,Tichbourne Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,20.96
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,22.01
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,23.44
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,22.27
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,22.19
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,19.87
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
181985,Tichbourne Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.26
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.23
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,20.84
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,22.97
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,19.57
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,21.05
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,19.19
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,20.12
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
