Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,19.78
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,20.35
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,19.89
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,18.93
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,19.96
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.46
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,22.78
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.66
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,22.76
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.4
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,16.22
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.59
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,13.82
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,23.92
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,25.78
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,23.66
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,25.35
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
181985,Tichbourne Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.67
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,22.38
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,24.97
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,21.16
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
181985,Tichbourne Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,23.81
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,25.67
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.95
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.7
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,25.85
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,27.19
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.28
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,13.57
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,24.48
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,26.19
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
181985,Tichbourne Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.57
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,15.15
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,22.33
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,27.34
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
181985,Tichbourne Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.19
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,27.87
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,24.35
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,25.28
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,33.67
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
181985,Tichbourne Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.23
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.96
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
