Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,30.19
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,22.26
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,31.85
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,16.01
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,10.98
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,14.7
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,15.69
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,16.54
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,18.33
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,16.53
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,17.28
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,17.68
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,17.01
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.95
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,18.92
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,22.82
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,12.68
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,18.91
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,16.22
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.89
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.39
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,23.66
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
