Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,16.88
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,21.58
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,14.24
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,22.37
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,17.36
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,23.03
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,14.44
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,19.33
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,20.52
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,19.36
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,20.55
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.71
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,22.05
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,24.9
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,27.64
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,18.67
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
181985,Tichbourne Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.07
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,12.95
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.5
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,23.64
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
181985,Tichbourne Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,20.85
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,28.62
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.92
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.14
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,21.5
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,27.18
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.96
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,20.97
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,28.97
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.57
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.57
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,18.08
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,22.17
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,27.61
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
181985,Tichbourne Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,16.67
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,24.27
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,23.12
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
181985,Tichbourne Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.98
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.58
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,28.25
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,26.1
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
181985,Tichbourne Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.16
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.1
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,15.62
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,24.08
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,26.48
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
181985,Tichbourne Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
