Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,23.08
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,24.43
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.46
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.1
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,28.95
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,28.26
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
181985,Tichbourne Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,17.5
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,27.03
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,23.61
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
181985,Tichbourne Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.27
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,25.05
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,22.78
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
181985,Tichbourne Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.86
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,22.83
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,27.56
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,22.94
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.14
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,14.25
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,22.57
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,22.04
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,21.74
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,27.56
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
181985,Tichbourne Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.69
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,26.49
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,22.28
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
181985,Tichbourne Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,22.79
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,23.03
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,22.4
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.86
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,26.11
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,22.44
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,21.7
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,24.23
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,26.02
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
181985,Tichbourne Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.76
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.35
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.46
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,25.99
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,28.32
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
181985,Tichbourne Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.64
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.06
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.2
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,17.91
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,30.25
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.3
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
181985,Tichbourne Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.33
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.61
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,99.3
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,17.41
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,36.98
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,26.04
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
181985,Tichbourne Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.57
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.19
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,104.2
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,15.05
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,30.05
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,29.9
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
181985,Tichbourne Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
