Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.1
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,14.27
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,24.96
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,26.42
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
181985,Tichbourne Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.83
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,32.25
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,23.53
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
181985,Tichbourne Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.19
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,26.35
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,22.76
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.29
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.28
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,24.08
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,28.34
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
181985,Tichbourne Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.14
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,21.72
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,28.2
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.64
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,23.85
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.15
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.7
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,16.41
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,23.47
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,23.73
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.37
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,16.47
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,22.25
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,25.42
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.33
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,17.27
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,22.1
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,27.19
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,16.33
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,24.23
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,21.82
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,23.97
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
181985,Tichbourne Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.05
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,26.35
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
181985,Tichbourne Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.15
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,19.09
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,19.78
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,18.89
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,23.06
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.36
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.77
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.67
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,23.27
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,28.28
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,21.01
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
181985,Tichbourne Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,22.81
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,23.2
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,23.79
