Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
181985,Tichbourne Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.58
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,17.81
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,22.44
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.82
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,18.59
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,20.78
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,12.95
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
181985,Tichbourne Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,15.42
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,21.72
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,18.33
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,22.24
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.39
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,22.09
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,21.53
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,24.11
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
181985,Tichbourne Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,19.96
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,17.41
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.64
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,23.58
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,26.08
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,20.2
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
181985,Tichbourne Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,26.52
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.3
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
181985,Tichbourne Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.78
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,10.32
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,24.24
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.45
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,25.01
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,20.62
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
181985,Tichbourne Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,26.05
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
181985,Tichbourne Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,14.78
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,26.33
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,23.05
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,24.55
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,25.33
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.38
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
