Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,16.29
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,23.04
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,28.28
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.92
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.35
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,28.44
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,30.54
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
181985,Tichbourne Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.4
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,104.5
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,29.72
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,31.11
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
181985,Tichbourne Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.29
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,23.96
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,24.1
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,30.44
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.98
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,25.11
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,22.46
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,25.96
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.47
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.86
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,25.38
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,19.98
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,25.99
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.34
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.14
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,19.67
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,28.81
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.6
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,20.34
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,25.9
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.33
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.83
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,20.33
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,22.06
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,29.71
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.9
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,25.9
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,24.15
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,32.7
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
181985,Tichbourne Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.19
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,24.07
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,26.85
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,28.2
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
181985,Tichbourne Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.45
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,26.14
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,30.9
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
181985,Tichbourne Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,30.83
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,132.9
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,25.06
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,37.31
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
181985,Tichbourne Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.73
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,23.36
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,27.38
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,30.63
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
181985,Tichbourne Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.21
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,22.6
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,24.28
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,29.81
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
181985,Tichbourne Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.21
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.0
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,23.33
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.32
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
