Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,23.55
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,24.16
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,25.46
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
181985,Tichbourne Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.27
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,24.45
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,28.31
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.97
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,111.2
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,23.47
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,32.26
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,27.74
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,15.96
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,25.08
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,34.16
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
181985,Tichbourne Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.08
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.9
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,13.45
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,23.85
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,28.26
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,25.21
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.13
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.91
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,26.2
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.51
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
181985,Tichbourne Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,20.71
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,26.67
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,22.06
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.02
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.38
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.5
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.15
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,29.95
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.02
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.61
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,108.5
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,22.39
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,33.0
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
181985,Tichbourne Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,20.09
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,27.62
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,18.34
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.99
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.98
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,18.65
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,16.97
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,16.92
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,15.57
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,21.6
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,19.52
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
