Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,18.54
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.92
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,14.25
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,9.33
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,13.44
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,13.59
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.54
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.69
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,12.96
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,13.22
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.71
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,16.27
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,17.01
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
