Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,14.44
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.76
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,18.14
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.9
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,18.93
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.23
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.82
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.38
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,17.63
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,19.29
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.92
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,17.66
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,13.54
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.54
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,14.38
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,13.24
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,15.31
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,13.49
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
