Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.79
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.34
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.11
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.61
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,14.25
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,18.26
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,21.57
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,16.62
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,10.09
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,12.61
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,12.08
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,15.29
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,12.72
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,13.94
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,12.68
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,15.83
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,18.7
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,13.53
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,18.71
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
