Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,16.49
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,16.85
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,16.07
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,13.11
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,16.96
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.55
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,17.64
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,17.71
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,19.31
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,18.48
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,18.78
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.89
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.7
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,18.9
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,25.75
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,20.66
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,24.99
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.52
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,19.89
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,24.37
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,21.99
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
181985,Tichbourne Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,15.5
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.49
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,20.73
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.2
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,17.66
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,20.83
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,23.32
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
