Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,14.98
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,21.92
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,21.98
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.74
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,22.17
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,24.64
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.77
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.92
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.4
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,30.74
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,27.2
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
181985,Tichbourne Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.48
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,20.35
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,23.65
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,27.29
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
181985,Tichbourne Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.14
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,22.18
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,27.68
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.73
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.73
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,21.08
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,27.15
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,25.63
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.39
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.45
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,19.55
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,26.83
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,25.47
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
181985,Tichbourne Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.19
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,15.62
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,25.45
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,27.43
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.74
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,28.05
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,25.41
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
181985,Tichbourne Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.95
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.74
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.2
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,20.46
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,26.42
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,30.99
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
181985,Tichbourne Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.91
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.6
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,19.49
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,31.3
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.06
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
181985,Tichbourne Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,17.81
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,36.85
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,23.17
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
181985,Tichbourne Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.13
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,21.2
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,36.7
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,23.29
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
181985,Tichbourne Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.16
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,22.65
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,28.45
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,28.72
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
181985,Tichbourne Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.07
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,16.79
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,28.78
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,27.17
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
181985,Tichbourne Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.86
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.17
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,15.28
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,28.95
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,25.72
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
181985,Tichbourne Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
