Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.83
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,28.11
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,120.4
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,31.35
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,33.08
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
181985,Tichbourne Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,31.91
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,135.2
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,31.01
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,37.26
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
181985,Tichbourne Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.62
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,22.68
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,27.53
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,27.57
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
181985,Tichbourne Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.98
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.98
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.57
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.7
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,23.21
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,31.25
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,28.75
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
181985,Tichbourne Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.9
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.24
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,22.01
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,34.45
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,26.35
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
181985,Tichbourne Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.43
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.26
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,20.93
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,32.98
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,29.42
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
181985,Tichbourne Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.68
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.11
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,100.6
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,36.31
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,26.69
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
181985,Tichbourne Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.89
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,18.06
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,34.95
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.86
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
181985,Tichbourne Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.1
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,22.44
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,32.34
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
181985,Tichbourne Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.68
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.62
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,24.11
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,26.24
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,23.52
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.35
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,26.08
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,29.51
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
181985,Tichbourne Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.92
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,29.22
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,23.45
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
181985,Tichbourne Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.06
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,15.01
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,30.44
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,22.51
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
181985,Tichbourne Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.42
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.85
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,27.01
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,24.46
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
181985,Tichbourne Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.13
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.68
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
