Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,18.35
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,9.7
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,24.02
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.99
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
181985,Tichbourne Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,12.89
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,27.21
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
181985,Tichbourne Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,16.13
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,27.05
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.71
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
181985,Tichbourne Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,14.86
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,24.66
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,17.82
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.55
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,25.64
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,17.43
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,25.37
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
181985,Tichbourne Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,26.16
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
181985,Tichbourne Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.78
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,23.1
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.7
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,24.11
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
181985,Tichbourne Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,9.79
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,24.43
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
181985,Tichbourne Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.54
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,27.26
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
181985,Tichbourne Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.73
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,28.58
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,22.37
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
181985,Tichbourne Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.71
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.23
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,30.2
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,25.77
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
181985,Tichbourne Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.7
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.55
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,95.9
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,31.64
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,27.73
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
181985,Tichbourne Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.29
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.21
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.9
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,19.28
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,33.69
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,22.94
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
181985,Tichbourne Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
