Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.85
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.26
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,16.97
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,26.75
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,26.92
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
181985,Tichbourne Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.47
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.53
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,103.9
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,18.1
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,25.09
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,28.16
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.49
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.69
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,20.16
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,25.94
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,34.03
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
181985,Tichbourne Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.48
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,29.92
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,126.7
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,21.01
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,36.94
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,35.19
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
181985,Tichbourne Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.34
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,25.29
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,27.89
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,26.89
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
181985,Tichbourne Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.49
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,28.12
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,27.42
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
181985,Tichbourne Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,22.45
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,22.67
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
181985,Tichbourne Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.57
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.51
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.9
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,21.89
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,27.32
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,31.43
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
181985,Tichbourne Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.34
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,26.38
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,31.72
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,18.29
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,22.46
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.98
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,27.15
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,22.5
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
181985,Tichbourne Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.03
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,20.47
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,25.12
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,21.58
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.91
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.74
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.04
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,18.07
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,18.55
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,33.64
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,26.57
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,18.31
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,30.7
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.2
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,16.7
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,27.01
