Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.98
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,16.82
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,31.73
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.8
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,25.86
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.03
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.3
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,18.68
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,18.58
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.72
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.55
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.9
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,27.16
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,26.76
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.32
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,107.5
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,14.94
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,29.31
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,20.68
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,26.7
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.79
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,18.18
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.44
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.79
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,25.23
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,16.77
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,22.75
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,22.92
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,23.4
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.1
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.01
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,23.36
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,21.08
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,23.9
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.01
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,13.3
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,23.73
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,26.4
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,16.32
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.73
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,10.96
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,25.33
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.26
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.83
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,25.88
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
