Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,15.83
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,21.38
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.49
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,19.05
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,21.45
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,20.59
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,22.61
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.76
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,16.91
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,24.32
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.57
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,19.81
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,21.37
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,36.8
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,22.64
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,10.13
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,13.24
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.78
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.98
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,9.55
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.13
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.89
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.62
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.99
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
