Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,11.46
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.67
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.73
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,13.89
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,17.72
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.54
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.72
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,18.51
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.43
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,16.54
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,9.18
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.39
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,13.67
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,12.82
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,15.6
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,13.25
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
