Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,11.93
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,15.5
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,11.5
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.97
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,12.92
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,16.52
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,15.65
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.7
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,11.57
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,17.26
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,9.51
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,18.45
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.09
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,15.18
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,19.54
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,10.32
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.0
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,15.67
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.25
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.33
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.5
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,25.54
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,15.79
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.27
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
