Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,20.24
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.8
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,11.03
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,16.72
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,20.36
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,15.78
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.95
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.68
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,27.03
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.71
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,19.36
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,27.91
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.09
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,18.73
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,30.96
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.82
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,19.11
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.08
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,22.47
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,21.55
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,21.43
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.6
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,22.49
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.73
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,22.69
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,21.24
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,24.44
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,21.84
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
181985,Tichbourne Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,20.74
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,21.37
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
181985,Tichbourne Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,22.92
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,24.24
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
