Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,20.79
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,25.12
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
181985,Tichbourne Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.57
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,16.45
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,25.5
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,29.01
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,25.09
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.83
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
181985,Tichbourne Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,29.12
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
181985,Tichbourne Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.2
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,22.42
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,22.55
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
181985,Tichbourne Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,17.17
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,24.14
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,21.62
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
181985,Tichbourne Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,14.95
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,23.42
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,23.46
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
181985,Tichbourne Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.89
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,27.62
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,23.41
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
181985,Tichbourne Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,19.66
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,25.44
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,22.68
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
181985,Tichbourne Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.23
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,25.28
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,22.78
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
181985,Tichbourne Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.91
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,25.81
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,27.55
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
181985,Tichbourne Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.12
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,40.2
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.9
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,28.85
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.56
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,16.77
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,22.6
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,26.92
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,25.34
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,28.7
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.03
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,13.64
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,31.19
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.93
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
181985,Tichbourne Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.19
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,35.53
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.55
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
181985,Tichbourne Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.79
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
