Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,29.7
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,22.54
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
181985,Tichbourne Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,40.1
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,29.75
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,27.08
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
181985,Tichbourne Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.9
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.07
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,21.11
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,36.26
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,32.34
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
181985,Tichbourne Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.07
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.29
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,22.2
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,29.06
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
181985,Tichbourne Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,32.16
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,139.8
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,26.64
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,40.16
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.88
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,14.43
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,28.22
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.49
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
181985,Tichbourne Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.32
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,29.03
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,26.59
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
181985,Tichbourne Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,26.31
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,114.7
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,23.21
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,34.43
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
181985,Tichbourne Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.55
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,22.75
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,18.69
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,22.18
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,15.98
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,20.68
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,20.14
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,19.12
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,24.86
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,20.64
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,21.3
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,18.92
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
181985,Tichbourne Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,21.12
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,20.15
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,12.42
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,19.66
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,25.19
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,23.39
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
181985,Tichbourne Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
