Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,25.39
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,25.63
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
181985,Tichbourne Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,23.38
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,18.94
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,25.63
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,21.81
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,18.96
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,20.06
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.69
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.3
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,20.12
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,15.6
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,16.58
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,19.57
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,11.55
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.19
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,15.22
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,17.98
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
181985,Tichbourne Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,20.45
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,19.32
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.57
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,22.31
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,23.92
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,10.7
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,26.84
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
181985,Tichbourne Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
