Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.51
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,23.65
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,24.4
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.54
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.97
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,23.28
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.07
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,23.04
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,21.87
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,23.21
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.35
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,8.71
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,19.82
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,26.24
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.24
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,18.67
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,29.43
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.8
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,17.85
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,19.6
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,26.32
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.14
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,25.67
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,19.63
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,26.85
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
181985,Tichbourne Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.89
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,27.54
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,117.0
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,19.71
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,34.04
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,26.64
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,113.0
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,20.08
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,15.65
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,32.07
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,28.69
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,121.8
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,18.71
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,36.49
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.14
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,115.8
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,15.67
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,18.2
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,34.87
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.58
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,17.56
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.92
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,27.07
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.5
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.01
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,28.06
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.49
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,103.7
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
