Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,15.23
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,32.77
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.74
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,27.07
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.7
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,21.11
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,29.63
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.33
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,17.95
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,33.49
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.8
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,14.81
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,17.64
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,26.93
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,15.12
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,15.5
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,24.08
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.9
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,14.27
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,28.44
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
181985,Tichbourne Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.41
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,22.68
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,28.43
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
181985,Tichbourne Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.52
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,24.39
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.65
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,20.11
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,26.16
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.49
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.42
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.3
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,24.96
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,22.5
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,28.38
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
181985,Tichbourne Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,26.42
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.16
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.8
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,14.43
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,31.06
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.26
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,18.98
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,27.69
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.06
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,104.3
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,18.48
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.96
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,35.23
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
