Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,18.96
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,19.03
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,28.45
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.99
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,29.36
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.02
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.1
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,19.54
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,20.62
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,27.81
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.18
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,19.37
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,18.86
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,24.94
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,26.42
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.81
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,23.95
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,20.82
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,20.25
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,16.95
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,24.68
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.07
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,21.51
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,24.93
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,12.92
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,24.46
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,19.41
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,17.53
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,17.36
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.29
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,23.5
