Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,15.6
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,12.9
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,13.11
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,12.32
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.11
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,12.89
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,17.18
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.43
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,17.82
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,13.44
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.78
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,15.33
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,15.21
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
