Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,15.8
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,18.04
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,15.32
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,18.17
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,19.72
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.49
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.34
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.61
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,17.27
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,13.34
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,20.71
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,14.58
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,19.41
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,14.59
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,17.7
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
