Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,16.32
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,14.35
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,16.8
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,11.73
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,14.94
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,14.55
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,14.89
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.95
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,20.93
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,20.82
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,20.3
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,15.47
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,18.71
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.02
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,21.82
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,19.09
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,22.07
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.96
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,21.38
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,25.07
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.87
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,38.1
