Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,19.06
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,22.46
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.55
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,103.3
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,18.21
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,19.57
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,28.68
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.6
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.45
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,19.61
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,25.08
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,26.88
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
181985,Tichbourne Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.17
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,18.05
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,18.44
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,24.21
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,24.9
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,22.54
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
181985,Tichbourne Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.32
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,22.46
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,24.05
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.17
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,22.46
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,18.6
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,24.87
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
181985,Tichbourne Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,20.65
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,25.33
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,18.61
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,22.02
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,22.38
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
181985,Tichbourne Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.53
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,20.88
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,23.98
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,25.66
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
181985,Tichbourne Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.82
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,21.6
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,22.57
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.47
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
181985,Tichbourne Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.16
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,28.49
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,27.95
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
181985,Tichbourne Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.46
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,31.19
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,25.07
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
181985,Tichbourne Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,24.23
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,27.9
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
181985,Tichbourne Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.34
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,25.42
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,27.02
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
