Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.19
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.41
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.5
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,28.94
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,29.83
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
181985,Tichbourne Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.34
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.15
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,27.78
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,32.0
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,23.36
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,26.99
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,26.19
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
181985,Tichbourne Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,29.12
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,27.09
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
181985,Tichbourne Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.43
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.35
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.43
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,28.24
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,27.7
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
181985,Tichbourne Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.13
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,28.15
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,25.65
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,28.16
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
181985,Tichbourne Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.6
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,28.7
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.58
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.26
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
181985,Tichbourne Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,21.83
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,24.45
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,30.87
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
181985,Tichbourne Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.2
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.17
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,17.41
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,25.03
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,20.79
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,23.44
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,24.73
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.97
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.2
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,23.41
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,23.04
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.98
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.17
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.43
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,23.12
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,26.12
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,26.31
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
181985,Tichbourne Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,26.68
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,23.64
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
181985,Tichbourne Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.86
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,99.6
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,15.46
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,32.06
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,31.47
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
181985,Tichbourne Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,15.61
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,32.17
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,23.93
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
181985,Tichbourne Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
