Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,31.22
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,26.83
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
181985,Tichbourne Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,25.88
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,25.15
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
181985,Tichbourne Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.6
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.46
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,23.69
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.91
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,23.44
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,17.1
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,26.05
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,22.62
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.63
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,24.99
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,23.43
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.83
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
181985,Tichbourne Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.12
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,19.12
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,19.1
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,24.65
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.18
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,19.28
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,21.86
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,23.64
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.5
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,19.78
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,21.41
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
181985,Tichbourne Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,24.26
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,22.33
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
181985,Tichbourne Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.7
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,12.21
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,24.02
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,24.96
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,23.32
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
181985,Tichbourne Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,21.53
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.51
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.63
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.23
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,26.24
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.04
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,21.12
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,25.59
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
