Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.13
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,22.87
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,24.66
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,20.37
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,25.97
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.6
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.32
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,20.66
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,22.08
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,25.52
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.67
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.38
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,22.7
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,24.15
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,24.48
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,23.09
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.05
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.08
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,22.44
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,23.3
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
181985,Tichbourne Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.5
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,16.79
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,24.32
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,23.5
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,16.88
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,22.63
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,18.25
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,22.87
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,23.41
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.82
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.79
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,23.59
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.44
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,27.56
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,26.55
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
181985,Tichbourne Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.04
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.3
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,94.5
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,20.65
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,30.85
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
181985,Tichbourne Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,19.74
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,28.42
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,27.57
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
181985,Tichbourne Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.07
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,18.62
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,30.31
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,29.23
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
181985,Tichbourne Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.7
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
