Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,29.88
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,27.05
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
181985,Tichbourne Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,22.76
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,26.47
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,26.67
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
181985,Tichbourne Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.58
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,19.61
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,24.65
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,22.22
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,18.98
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,21.24
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,22.57
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,21.65
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.5
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.88
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,22.31
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,30.89
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.96
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.14
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,25.47
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,19.2
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,31.8
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.34
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.89
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.4
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.1
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,108.4
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,30.11
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,23.8
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,31.1
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.94
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.95
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.6
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,114.5
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,27.96
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,22.9
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,33.78
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.78
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.6
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,19.78
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.54
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,30.26
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,21.26
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,28.4
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,19.84
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,24.9
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,25.44
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
181985,Tichbourne Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,15.18
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,21.16
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,28.81
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,26.76
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,20.8
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,22.48
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.42
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,26.96
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
