Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,19.13
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,20.16
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,27.12
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.27
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,19.49
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,30.84
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.23
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,23.55
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,20.08
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,24.68
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.49
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,15.12
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,24.46
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,19.41
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,24.48
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.89
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,21.12
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,16.74
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,29.47
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
181985,Tichbourne Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.44
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,19.3
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,19.05
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,36.88
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.29
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,24.77
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,31.07
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.72
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,24.57
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.66
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,30.08
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,17.56
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.5
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.09
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,17.73
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,23.2
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.1
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,19.68
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,20.09
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,16.8
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,20.76
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,21.08
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,22.4
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
