Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,18.21
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,18.93
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.42
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,14.44
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.9
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.24
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,11.62
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.33
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.8
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.23
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,11.8
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,14.38
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,15.91
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,15.8
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
