Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,8.83
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,11.38
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,9.67
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,12.27
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.81
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,16.09
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.62
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.93
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,16.53
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.82
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,18.28
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,20.8
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
