Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.81
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,9.85
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,14.65
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,21.05
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.27
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,18.99
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,19.45
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.31
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,18.32
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,14.5
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,21.76
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,15.41
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.06
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.59
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,18.48
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.85
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,18.7
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,18.84
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,14.1
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.99
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,16.96
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,17.42
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,19.81
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,20.94
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
