Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,16.18
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,23.25
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,16.56
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,19.17
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,22.54
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.35
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,17.26
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,20.87
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,20.33
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
181985,Tichbourne Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,20.14
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,21.29
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,21.69
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.59
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.61
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,33.88
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,23.12
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
181985,Tichbourne Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.65
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,16.07
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,28.26
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,24.51
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
181985,Tichbourne Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.45
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,22.99
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,27.54
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.66
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,19.42
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,22.8
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,32.58
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
181985,Tichbourne Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.9
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.5
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,17.23
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,22.1
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,33.49
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.61
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,113.0
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,18.27
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,23.17
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,33.13
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.3
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.85
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,18.49
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,25.64
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,31.53
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
181985,Tichbourne Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.34
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,20.84
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,31.63
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
181985,Tichbourne Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,14.11
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,20.77
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,28.38
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,27.62
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,119.7
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,24.24
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,33.24
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.12
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.09
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.78
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,27.43
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.85
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
181985,Tichbourne Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
