Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.13
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,22.26
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,24.53
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,24.15
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
181985,Tichbourne Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,18.25
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,29.71
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,29.01
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
181985,Tichbourne Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.07
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,17.48
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,30.1
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,24.18
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
181985,Tichbourne Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.08
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,26.14
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,22.04
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
181985,Tichbourne Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.29
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.1
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,14.72
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,24.71
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,28.73
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,25.55
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,25.5
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
181985,Tichbourne Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,20.07
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,26.09
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.1
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
181985,Tichbourne Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,22.67
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,23.7
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,25.35
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.01
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,111.2
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,23.6
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,33.64
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
181985,Tichbourne Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.56
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,20.4
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,26.39
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.65
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.96
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,19.32
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,29.34
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,28.82
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
181985,Tichbourne Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.89
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,28.32
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,25.16
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
181985,Tichbourne Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.6
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.72
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,28.83
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,22.1
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
181985,Tichbourne Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.56
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,19.37
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,25.69
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,24.32
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.28
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,27.39
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,26.92
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
181985,Tichbourne Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.94
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
