Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,24.4
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,25.71
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.37
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,32.03
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,27.68
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
181985,Tichbourne Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,12.89
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,31.7
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,22.23
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
181985,Tichbourne Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,12.89
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,27.69
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,25.77
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
181985,Tichbourne Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.82
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,25.86
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,30.38
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
181985,Tichbourne Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.06
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,28.53
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,26.43
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
181985,Tichbourne Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,16.45
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,25.39
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,24.12
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.94
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,26.65
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,26.94
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
181985,Tichbourne Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.38
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,14.11
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.5
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.89
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,13.58
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,18.81
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,18.13
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,21.06
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.89
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.44
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,18.33
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,19.52
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,20.37
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.47
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,14.55
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,23.63
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,25.64
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
