Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,26.18
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,22.79
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
181985,Tichbourne Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.58
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.85
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,23.77
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,22.45
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.68
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,21.55
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.4
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,22.67
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,21.18
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,19.42
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,22.86
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,18.83
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,15.76
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.76
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.23
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,21.96
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,23.21
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,25.89
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,21.15
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
181985,Tichbourne Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.91
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,26.26
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,22.99
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.77
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,25.63
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,25.09
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
181985,Tichbourne Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.18
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.53
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,28.32
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.74
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,26.55
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,113.5
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,28.48
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,33.4
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
181985,Tichbourne Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.88
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,22.62
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,31.58
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
181985,Tichbourne Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,134.2
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,19.28
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,25.39
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.76
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
