Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,21.63
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,25.6
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,27.29
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,115.7
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,29.68
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,31.88
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
181985,Tichbourne Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.81
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.26
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,18.25
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,24.67
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,27.63
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
181985,Tichbourne Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.84
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,20.88
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,20.01
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.66
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.33
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,22.38
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,26.38
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
181985,Tichbourne Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,21.58
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,22.96
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.7
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.1
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,21.62
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,27.18
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,16.39
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,23.47
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,20.92
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
181985,Tichbourne Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,12.71
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,22.51
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.3
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,18.19
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,22.11
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.47
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,105.7
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,16.83
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,20.17
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,29.75
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.97
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,26.21
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,34.57
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,29.11
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,124.3
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,13.49
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,29.4
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,35.67
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
181985,Tichbourne Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.14
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,18.18
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.44
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,29.38
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
181985,Tichbourne Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.31
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.06
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.26
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.7
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,29.55
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,29.22
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
181985,Tichbourne Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
