Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.11
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,32.49
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,26.69
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
181985,Tichbourne Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,22.33
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,25.35
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
181985,Tichbourne Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.12
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,14.31
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,13.76
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,29.58
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.59
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,19.47
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.8
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,27.46
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,23.18
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,21.2
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.3
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.5
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,23.79
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,26.79
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
181985,Tichbourne Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.08
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.79
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,28.01
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.59
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
181985,Tichbourne Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.22
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.73
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,19.67
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,33.06
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.69
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.29
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,20.57
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.48
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,17.12
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,20.03
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,22.02
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,100.7
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,20.66
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,27.64
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.94
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.4
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,18.17
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,25.2
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.7
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,24.48
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,36.9
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,19.17
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.83
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,17.43
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
