Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,17.12
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.41
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,17.39
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,14.71
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.45
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,15.83
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,12.72
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.89
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,37.0
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,17.12
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.54
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,16.03
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.4
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,37.1
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,10.67
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,37.2
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,12.42
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
