Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,37.3
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.43
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,14.76
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.38
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.89
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,14.35
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,18.68
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.34
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.73
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,13.19
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.92
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,10.88
