Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.24
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.3
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,10.88
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,15.16
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,16.49
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.67
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,13.44
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,15.97
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,16.91
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,17.66
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,13.54
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,13.64
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,12.96
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,15.97
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,17.72
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,14.86
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,17.79
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
