Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,17.32
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,19.96
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,17.77
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,18.66
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,23.1
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,19.84
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,20.39
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,20.34
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.99
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,13.15
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,21.07
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,23.22
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.6
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,14.57
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,23.3
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.25
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,18.86
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,23.25
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.91
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.5
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,14.2
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,20.93
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,30.04
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
181985,Tichbourne Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.15
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,18.33
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,26.33
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.6
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,18.77
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,25.91
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,15.05
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,19.83
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,27.54
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,17.42
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,20.92
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,23.03
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.97
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,18.21
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,22.96
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,23.72
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,34.0
