Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.5
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,17.72
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,19.24
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,24.57
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,20.5
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,20.68
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,22.58
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.19
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,19.64
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,27.68
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.85
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,19.56
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,27.5
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.18
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,20.55
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,22.64
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,27.68
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
181985,Tichbourne Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.35
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.3
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,24.35
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,28.74
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
181985,Tichbourne Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.82
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,21.85
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,28.32
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.16
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,20.83
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,26.88
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.01
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,20.73
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,29.1
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
181985,Tichbourne Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.1
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,22.61
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,25.41
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
181985,Tichbourne Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.34
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,18.52
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,26.11
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,20.03
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,22.68
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.6
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,24.62
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.53
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.49
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.7
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,20.12
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.01
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,25.74
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
181985,Tichbourne Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,14.96
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,23.91
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,23.04
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.09
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
