Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,27.99
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,25.32
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
181985,Tichbourne Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.24
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,27.75
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,23.7
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
181985,Tichbourne Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.48
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.46
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,27.12
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,25.42
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.24
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.21
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.18
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,27.93
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,24.32
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
181985,Tichbourne Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.08
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,13.32
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,29.54
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,28.15
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
181985,Tichbourne Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.82
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,26.1
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,29.36
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
181985,Tichbourne Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.34
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.77
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,21.39
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,30.35
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
181985,Tichbourne Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.25
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,19.3
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,26.14
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,19.15
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.29
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,22.27
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,22.12
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.14
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,12.9
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,18.68
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,20.62
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.11
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,18.32
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.32
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,16.41
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,17.23
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,20.56
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,19.02
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,20.95
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.49
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,23.64
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.82
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.79
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
