Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,14.81
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,16.66
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,15.31
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.99
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,20.86
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.7
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,17.95
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.47
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,19.85
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,18.66
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,18.82
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.99
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,17.85
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,25.06
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.13
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,18.51
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,17.05
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,9.3
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,22.84
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,18.0
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.01
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,26.91
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.29
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,38.6
