Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,21.1
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,26.11
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.35
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.91
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.58
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,22.16
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,20.73
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.8
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,25.26
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
181985,Tichbourne Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.67
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,18.59
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.2
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.29
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,21.33
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,22.67
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,18.84
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,19.24
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,26.55
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
181985,Tichbourne Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.32
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.89
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,19.46
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,23.69
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,22.23
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.74
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.8
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,25.7
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.24
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,24.09
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.64
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,12.08
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,18.05
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,24.04
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.98
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.17
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,20.98
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,23.88
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,16.78
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,24.01
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.21
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.61
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,23.88
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.2
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.64
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.79
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.23
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,18.03
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,27.18
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.52
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,100.7
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,21.24
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,29.87
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
181985,Tichbourne Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
