Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.69
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.7
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,18.18
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,18.68
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,26.38
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.67
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,20.25
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,19.69
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,30.52
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.27
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,111.3
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,26.31
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,15.89
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,32.43
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.09
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,14.67
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,29.41
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.17
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.02
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,26.43
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.02
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,18.94
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,30.77
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,25.63
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,18.58
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,22.38
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.15
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.53
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.8
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,15.2
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,14.2
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,33.04
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.33
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.5
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.01
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,17.3
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,32.69
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.35
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.76
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,97.1
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,31.35
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.82
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.86
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,29.55
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.68
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,109.1
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,16.32
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,30.98
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,25.87
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.7
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
