Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,22.82
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.55
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,16.58
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.57
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,21.62
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.21
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,24.07
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,21.5
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,14.25
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,21.4
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,24.67
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
181985,Tichbourne Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.47
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.47
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,15.16
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,15.31
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,15.54
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,37.4
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,13.11
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.78
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,13.3
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,37.5
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,13.22
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.1
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
