Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,15.93
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.12
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,37.6
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,14.76
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,18.07
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,19.68
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.69
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,17.48
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.72
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.36
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.18
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,14.56
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.92
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.63
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,12.72
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.4
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
