Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,12.42
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,17.39
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,13.15
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,19.62
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.85
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,12.06
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,16.43
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,19.64
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.05
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,13.3
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.76
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,15.46
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,9.92
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,17.27
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.54
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.74
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,13.89
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,21.1
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,15.72
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,19.72
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,19.34
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,19.7
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,15.14
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,20.65
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
