Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,15.93
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.52
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,18.48
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,17.02
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,20.27
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,22.22
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.29
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.12
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,11.55
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,18.5
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,23.02
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.76
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,12.32
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,18.7
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,24.35
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.17
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,13.57
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,17.96
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,24.69
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,18.66
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.87
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.75
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.7
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.48
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.45
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,15.89
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,26.25
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.05
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,21.19
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,31.17
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.43
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.48
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,20.67
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,26.7
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.19
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.44
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,23.41
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,24.95
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.55
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,26.77
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.76
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
181985,Tichbourne Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,20.14
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,22.15
