Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,24.44
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
181985,Tichbourne Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.41
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,14.31
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,22.74
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,25.27
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,14.78
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.6
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,23.51
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,14.65
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,19.89
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,25.23
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,16.83
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,27.29
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.24
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.7
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,15.4
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,21.89
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
181985,Tichbourne Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,22.6
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,24.79
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
181985,Tichbourne Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.85
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.4
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,26.08
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,28.75
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
181985,Tichbourne Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.54
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,24.41
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,30.41
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.18
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,20.03
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,26.08
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,28.93
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
181985,Tichbourne Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.99
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,25.38
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,25.51
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.25
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
181985,Tichbourne Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.67
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,24.81
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,32.75
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.77
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,15.98
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,23.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,29.67
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
181985,Tichbourne Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.05
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,12.61
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,25.85
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,33.21
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
181985,Tichbourne Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.58
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,13.47
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,25.1
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,31.45
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
181985,Tichbourne Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.47
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,24.04
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,24.18
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.74
