Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.91
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,19.46
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,29.09
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.09
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
181985,Tichbourne Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,31.15
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,135.9
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,16.41
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,28.75
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,36.84
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
181985,Tichbourne Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.05
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.6
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,19.55
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,28.14
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,27.47
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
181985,Tichbourne Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.68
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,24.61
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,26.81
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
181985,Tichbourne Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.2
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,20.58
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,32.15
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,29.17
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
181985,Tichbourne Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,24.29
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,25.72
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.61
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.19
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,31.04
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,27.53
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
181985,Tichbourne Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.81
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,17.89
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,26.19
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,28.6
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
181985,Tichbourne Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.54
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,26.91
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,28.36
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
181985,Tichbourne Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.15
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.5
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,15.39
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,25.04
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,25.62
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
181985,Tichbourne Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.99
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.96
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,17.46
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,28.4
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.71
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,109.4
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,17.69
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,33.64
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.22
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,100.0
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,18.1
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,19.72
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,34.64
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.52
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.58
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,29.83
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.3
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.65
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,20.53
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,25.22
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.6
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.38
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,24.83
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
