Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.71
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,16.23
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,17.27
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,24.36
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.27
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.2
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,18.04
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,30.2
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.09
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,14.31
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,20.19
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,27.17
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.53
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,18.94
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,20.17
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,26.53
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.34
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.18
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,16.6
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,20.88
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,29.13
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.11
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.51
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,14.38
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,23.08
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,21.45
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,15.98
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,21.66
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,17.73
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,19.36
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.54
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.26
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.26
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,19.51
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,22.13
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,16.33
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,18.23
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,24.82
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.01
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.6
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.09
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,21.19
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,28.66
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
181985,Tichbourne Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,27.31
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.74
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,13.44
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,23.38
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.2
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,12.89
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,24.19
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.92
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
